﻿Дата;Котел: Подача;Котел: Обратка;Котел: Модуляция;Котел: Цель;Котел: Отопление;Котел: ГВС;Котел: Давление
10.02.2023 00:00;26,5;25,5;0;0;Выключено;Выключено;1,3
10.02.2023 00:01;26;25,5;0;0;Выключено;Выключено;1,3
10.02.2023 00:02;26;25;0;0;Выключено;Выключено;1,3
10.02.2023 00:03;25,5;25;0;0;Выключено;Выключено;1,3
10.02.2023 00:04;25;25;0;0;Выключено;Выключено;1,3
10.02.2023 00:05;25;25;0;0;Выключено;Выключено;1,3
10.02.2023 00:06;24,5;24,5;0;0;Выключено;Выключено;1,3
10.02.2023 00:07;24,5;24,5;0;0;Выключено;Выключено;1,3
10.02.2023 00:08;24,5;24,5;0;0;Выключено;Выключено;1,3
10.02.2023 00:09;24,5;24,5;0;0;Выключено;Выключено;1,3
10.02.2023 00:10;24;24;0;0;Выключено;Выключено;1,3
10.02.2023 00:11;24;24;0;0;Выключено;Выключено;1,3
10.02.2023 00:12;24;24;0;0;Выключено;Выключено;1,3
10.02.2023 00:13;23,5;23,5;0;0;Выключено;Выключено;1,3
10.02.2023 00:14;23,5;23,5;0;0;Выключено;Выключено;1,3
10.02.2023 00:15;23,5;23,5;0;0;Выключено;Выключено;1,3
10.02.2023 00:16;23,5;23,5;0;0;Выключено;Выключено;1,3
10.02.2023 00:17;23;23;0;0;Выключено;Выключено;1,3
10.02.2023 00:18;23;23;0;0;Выключено;Выключено;1,3
10.02.2023 00:19;23;23;0;0;Выключено;Выключено;1,3
10.02.2023 00:20;23;23;0;0;Выключено;Выключено;1,3
10.02.2023 00:21;22,5;23;0;0;Выключено;Выключено;1,3
10.02.2023 00:22;22,5;23;0;0;Выключено;Выключено;1,3
10.02.2023 00:23;22,5;22,5;0;0;Выключено;Выключено;1,3
10.02.2023 00:24;22,5;22,5;0;0;Выключено;Выключено;1,3
10.02.2023 00:25;22,5;22,5;0;0;Выключено;Выключено;1,3
10.02.2023 00:26;22,5;22,5;0;0;Выключено;Выключено;1,3
10.02.2023 00:27;22;22,5;0;0;Выключено;Выключено;1,3
10.02.2023 00:28;22;22,5;0;0;Выключено;Выключено;1,3
10.02.2023 00:29;22;22,5;0;0;Выключено;Выключено;1,3
10.02.2023 00:30;22;22,5;0;0;Выключено;Выключено;1,3
10.02.2023 00:31;22;22;0;0;Выключено;Выключено;1,3
10.02.2023 00:32;23,5;24;0;76;Включено;Выключено;1,5
10.02.2023 00:33;32,5;27,5;80;76;Включено;Выключено;1,5
10.02.2023 00:34;32,5;27,5;80;76;Включено;Выключено;1,5
10.02.2023 00:35;42;30,5;80;76;Включено;Выключено;1,5
10.02.2023 00:36;44,5;33;80;76;Включено;Выключено;1,5
10.02.2023 00:37;45;34;80;75;Включено;Выключено;1,5
10.02.2023 00:38;46;34,5;80;74;Включено;Выключено;1,5
10.02.2023 00:39;47;35,5;80;72;Включено;Выключено;1,5
10.02.2023 00:40;47,5;36;80;71;Включено;Выключено;1,5
10.02.2023 00:41;48;36,5;80;69;Включено;Выключено;1,5
10.02.2023 00:42;48;36,5;80;69;Включено;Выключено;1,5
10.02.2023 00:43;48;36,5;80;69;Включено;Выключено;1,5
10.02.2023 00:44;49,5;38;80;65;Включено;Выключено;1,5
10.02.2023 00:45;50;38,5;80;64;Включено;Выключено;1,5
10.02.2023 00:46;49,5;39;80;62;Включено;Выключено;1,5
10.02.2023 00:47;49,5;39;80;62;Включено;Выключено;1,5
10.02.2023 00:48;50;39,5;80;61;Включено;Выключено;1,5
10.02.2023 00:49;50;39,5;80;60;Включено;Выключено;1,5
10.02.2023 00:50;50,5;40;80;59;Включено;Выключено;1,5
10.02.2023 00:51;51;40,5;80;59;Включено;Выключено;1,5
10.02.2023 00:52;51,5;40,5;80;59;Включено;Выключено;1,5
10.02.2023 00:53;51;41;80;58;Включено;Выключено;1,5
10.02.2023 00:54;38,5;37,5;0;0;Выключено;Выключено;1,5
10.02.2023 00:55;37;37;0;0;Выключено;Выключено;1,5
10.02.2023 00:56;35,5;35;0;0;Выключено;Выключено;1,5
10.02.2023 00:57;34,5;34,5;0;0;Выключено;Выключено;1,5
10.02.2023 00:58;34,5;34,5;0;0;Выключено;Выключено;1,5
10.02.2023 00:59;32,5;32,5;10;58;Включено;Выключено;1,5
10.02.2023 01:00;39,5;34;40;58;Включено;Выключено;1,5
10.02.2023 01:01;47,5;36,5;80;59;Включено;Выключено;1,5
10.02.2023 01:02;48,5;38;80;59;Включено;Выключено;1,5
10.02.2023 01:03;49,5;39;80;58;Включено;Выключено;1,5
10.02.2023 01:04;50;39,5;80;0;Включено;Выключено;1,5
10.02.2023 01:05;36;35,5;0;0;Выключено;Выключено;1,5
10.02.2023 01:06;34,5;34,5;0;0;Выключено;Выключено;1,5
10.02.2023 01:07;34;33,5;0;0;Выключено;Выключено;1,5
10.02.2023 01:08;34;33,5;0;0;Выключено;Выключено;1,5
10.02.2023 01:09;32,5;32,5;0;0;Выключено;Выключено;1,5
10.02.2023 01:10;32;32;0;0;Выключено;Выключено;1,4
10.02.2023 01:11;33,5;32;0;0;Выключено;Выключено;1,4
10.02.2023 01:12;35;30,5;0;0;Выключено;Выключено;1,4
10.02.2023 01:13;35;29,5;0;0;Выключено;Выключено;1,4
10.02.2023 01:14;34;29;0;0;Выключено;Выключено;1,4
10.02.2023 01:15;32,5;28,5;0;0;Выключено;Выключено;1,4
10.02.2023 01:16;31,5;28;0;0;Выключено;Выключено;1,4
10.02.2023 01:17;30,5;27,5;0;0;Выключено;Выключено;1,4
10.02.2023 01:18;30,5;27,5;0;0;Выключено;Выключено;1,4
10.02.2023 01:19;29;27;0;0;Выключено;Выключено;1,4
10.02.2023 01:20;28;26,5;0;0;Выключено;Выключено;1,4
10.02.2023 01:21;27,5;26,5;0;0;Выключено;Выключено;1,4
10.02.2023 01:22;27;26;0;0;Выключено;Выключено;1,4
10.02.2023 01:23;26,5;26;0;0;Выключено;Выключено;1,4
10.02.2023 01:24;26,5;26;0;0;Выключено;Выключено;1,4
10.02.2023 01:25;26;25,5;0;0;Выключено;Выключено;1,4
10.02.2023 01:26;25,5;25;0;0;Выключено;Выключено;1,4
10.02.2023 01:27;25,5;25;0;0;Выключено;Выключено;1,4
10.02.2023 01:28;25;25;0;0;Выключено;Выключено;1,4
10.02.2023 01:29;25;24,5;0;0;Выключено;Выключено;1,4
10.02.2023 01:30;25;24,5;0;0;Выключено;Выключено;1,4
10.02.2023 01:31;24,5;24,5;0;0;Выключено;Выключено;1,4
10.02.2023 01:32;24,5;24,5;0;0;Выключено;Выключено;1,4
10.02.2023 01:33;24,5;24;0;0;Выключено;Выключено;1,4
10.02.2023 01:34;24,5;24;0;0;Выключено;Выключено;1,4
10.02.2023 01:35;24;24;0;0;Выключено;Выключено;1,4
10.02.2023 01:36;24;24;0;0;Выключено;Выключено;1,4
10.02.2023 01:37;23,5;23,5;0;0;Выключено;Выключено;1,4
10.02.2023 01:38;23,5;23,5;0;0;Выключено;Выключено;1,4
10.02.2023 01:39;23,5;23,5;0;0;Выключено;Выключено;1,4
10.02.2023 01:40;23,5;23,5;0;0;Выключено;Выключено;1,3
10.02.2023 01:41;23;23,5;0;0;Выключено;Выключено;1,3
10.02.2023 01:42;23;23;0;0;Выключено;Выключено;1,3
10.02.2023 01:43;23;23;0;0;Выключено;Выключено;1,3
10.02.2023 01:44;23;23;0;0;Выключено;Выключено;1,3
10.02.2023 01:45;23;23;0;0;Выключено;Выключено;1,3
10.02.2023 01:46;22,5;23;0;0;Выключено;Выключено;1,3
10.02.2023 01:47;22,5;23;0;0;Выключено;Выключено;1,3
10.02.2023 01:48;22,5;23;0;0;Выключено;Выключено;1,3
10.02.2023 01:49;22,5;22,5;0;0;Выключено;Выключено;1,3
10.02.2023 01:50;22,5;22,5;0;0;Выключено;Выключено;1,3
10.02.2023 01:51;22,5;22,5;0;0;Выключено;Выключено;1,3
10.02.2023 01:52;22,5;22,5;0;0;Выключено;Выключено;1,3
10.02.2023 01:53;22;22,5;0;0;Выключено;Выключено;1,3
10.02.2023 01:54;22;22,5;0;0;Выключено;Выключено;1,3
10.02.2023 01:55;26;24,5;0;76;Включено;Выключено;1,5
10.02.2023 01:56;32,5;27;40;76;Включено;Выключено;1,5
10.02.2023 01:57;32,5;27;40;76;Включено;Выключено;1,5
10.02.2023 01:58;43,5;32;80;76;Включено;Выключено;1,5
10.02.2023 01:59;44,5;33;80;75;Включено;Выключено;1,5
10.02.2023 02:00;45,5;34;80;73;Включено;Выключено;1,5
10.02.2023 02:01;46,5;35;80;72;Включено;Выключено;1,5
10.02.2023 02:02;47;35,5;80;72;Включено;Выключено;1,5
10.02.2023 02:03;48;36,5;80;69;Включено;Выключено;1,5
10.02.2023 02:04;48,5;37;80;67;Включено;Выключено;1,5
10.02.2023 02:05;49;37,5;80;66;Включено;Выключено;1,5
10.02.2023 02:06;49;38;80;65;Включено;Выключено;1,5
10.02.2023 02:07;49;38,5;80;63;Включено;Выключено;1,5
10.02.2023 02:08;49;38,5;80;63;Включено;Выключено;1,5
10.02.2023 02:09;49,5;39;80;62;Включено;Выключено;1,5
10.02.2023 02:10;49,5;39,5;80;61;Включено;Выключено;1,5
10.02.2023 02:11;50;39,5;80;60;Включено;Выключено;1,5
10.02.2023 02:12;50;40;80;58;Включено;Выключено;1,5
10.02.2023 02:13;51;40,5;80;58;Включено;Выключено;1,5
10.02.2023 02:14;51;40,5;80;58;Включено;Выключено;1,5
10.02.2023 02:15;45;40;0;0;Выключено;Выключено;1,5
10.02.2023 02:16;37,5;37;0;0;Выключено;Выключено;1,5
10.02.2023 02:17;35,5;35;0;0;Выключено;Выключено;1,5
10.02.2023 02:18;34,5;34,5;0;0;Выключено;Выключено;1,5
10.02.2023 02:19;33,5;33,5;0;0;Выключено;Выключено;1,5
10.02.2023 02:20;33;32,5;0;0;Выключено;Выключено;1,3
10.02.2023 02:21;33;32,5;0;0;Выключено;Выключено;1,3
10.02.2023 02:22;36;31;0;0;Выключено;Выключено;1,3
10.02.2023 02:23;36;30;0;0;Выключено;Выключено;1,3
10.02.2023 02:24;34,5;29;0;0;Выключено;Выключено;1,3
10.02.2023 02:25;34,5;29;0;0;Выключено;Выключено;1,3
10.02.2023 02:26;33;28,5;0;0;Выключено;Выключено;1,3
10.02.2023 02:27;31,5;28;0;0;Выключено;Выключено;1,3
10.02.2023 02:28;31,5;28;0;0;Выключено;Выключено;1,3
10.02.2023 02:29;30,5;27,5;0;0;Выключено;Выключено;1,3
10.02.2023 02:30;29,5;27,5;0;0;Выключено;Выключено;1,3
10.02.2023 02:31;28,5;27;0;0;Выключено;Выключено;1,3
10.02.2023 02:32;28;26,5;0;0;Выключено;Выключено;1,3
10.02.2023 02:33;27,5;26,5;0;0;Выключено;Выключено;1,3
10.02.2023 02:34;27;26;0;0;Выключено;Выключено;1,3
10.02.2023 02:35;26,5;26;0;0;Выключено;Выключено;1,3
10.02.2023 02:36;26;26;0;0;Выключено;Выключено;1,3
10.02.2023 02:37;26;25,5;0;0;Выключено;Выключено;1,3
10.02.2023 02:38;25,5;25,5;0;0;Выключено;Выключено;1,3
10.02.2023 02:39;25;25;0;0;Выключено;Выключено;1,3
10.02.2023 02:40;25;25;0;0;Выключено;Выключено;1,3
10.02.2023 02:41;25;24,5;0;0;Выключено;Выключено;1,3
10.02.2023 02:42;25;24,5;0;0;Выключено;Выключено;1,3
10.02.2023 02:43;24,5;24,5;0;0;Выключено;Выключено;1,3
10.02.2023 02:44;24,5;24,5;0;0;Выключено;Выключено;1,3
10.02.2023 02:45;24;24;0;0;Выключено;Выключено;1,3
10.02.2023 02:46;24;24;0;0;Выключено;Выключено;1,3
10.02.2023 02:47;24;24;0;0;Выключено;Выключено;1,3
10.02.2023 02:48;23,5;23,5;0;0;Выключено;Выключено;1,3
10.02.2023 02:49;23,5;23,5;0;0;Выключено;Выключено;1,3
10.02.2023 02:50;23,5;23,5;0;0;Выключено;Выключено;1,3
10.02.2023 02:51;23,5;23,5;0;0;Выключено;Выключено;1,3
10.02.2023 02:52;23;23,5;0;0;Выключено;Выключено;1,3
10.02.2023 02:53;23;23;0;0;Выключено;Выключено;1,3
10.02.2023 02:54;23;23;0;0;Выключено;Выключено;1,3
10.02.2023 02:55;23;23;0;0;Выключено;Выключено;1,3
10.02.2023 02:56;22,5;23;0;0;Выключено;Выключено;1,3
10.02.2023 02:57;22,5;23;0;0;Выключено;Выключено;1,3
10.02.2023 02:58;22,5;23;0;0;Выключено;Выключено;1,3
10.02.2023 02:59;22,5;22,5;0;0;Выключено;Выключено;1,3
10.02.2023 03:00;22,5;22,5;0;0;Выключено;Выключено;1,3
10.02.2023 03:01;22,5;22,5;0;0;Выключено;Выключено;1,3
10.02.2023 03:02;22;22,5;0;0;Выключено;Выключено;1,3
10.02.2023 03:03;22;22,5;0;0;Выключено;Выключено;1,3
10.02.2023 03:04;22,5;22,5;0;75;Выключено;Выключено;1,5
10.02.2023 03:05;33;27,5;40;75;Включено;Выключено;1,5
10.02.2023 03:06;42;30,5;80;75;Включено;Выключено;1,5
10.02.2023 03:07;42;30,5;80;75;Включено;Выключено;1,5
10.02.2023 03:08;31;30;0;0;Выключено;Выключено;1,5
10.02.2023 03:09;30;30;0;0;Выключено;Выключено;1,5
10.02.2023 03:10;28,5;28,5;0;0;Выключено;Выключено;1,5
10.02.2023 03:11;28,5;28;0;0;Выключено;Выключено;1,5
10.02.2023 03:12;28,5;28;0;0;Выключено;Выключено;1,5
10.02.2023 03:13;28;27,5;0;0;Выключено;Выключено;1,3
10.02.2023 03:14;29;26,5;0;0;Выключено;Выключено;1,3
10.02.2023 03:15;29;26,5;0;0;Выключено;Выключено;1,3
10.02.2023 03:16;30;25,5;0;0;Выключено;Выключено;1,3
10.02.2023 03:17;29,5;25;0;0;Выключено;Выключено;1,3
10.02.2023 03:18;28,5;24,5;0;0;Выключено;Выключено;1,3
10.02.2023 03:19;27,5;24,5;0;0;Выключено;Выключено;1,3
10.02.2023 03:20;27;24,5;0;0;Выключено;Выключено;1,3
10.02.2023 03:21;26;24;0;0;Выключено;Выключено;1,3
10.02.2023 03:22;25,5;24;0;0;Выключено;Выключено;1,3
10.02.2023 03:23;25;23,5;0;0;Выключено;Выключено;1,3
10.02.2023 03:24;25;23,5;0;0;Выключено;Выключено;1,3
10.02.2023 03:25;27;25;0;75;Включено;Выключено;1,5
10.02.2023 03:26;27;26,5;0;75;Выключено;Выключено;1,5
10.02.2023 03:27;27;26,5;0;75;Выключено;Выключено;1,5
10.02.2023 03:28;27;27;0;74;Выключено;Выключено;1,5
10.02.2023 03:29;33;27,5;40;74;Включено;Выключено;1,5
10.02.2023 03:30;42;30,5;80;74;Включено;Выключено;1,5
10.02.2023 03:31;43,5;32,5;80;74;Включено;Выключено;1,5
10.02.2023 03:32;43,5;32,5;80;74;Включено;Выключено;1,5
10.02.2023 03:33;45,5;34;80;73;Включено;Выключено;1,5
10.02.2023 03:34;46;34,5;80;71;Включено;Выключено;1,5
10.02.2023 03:35;47;35,5;80;70;Включено;Выключено;1,5
10.02.2023 03:36;47;35,5;80;70;Включено;Выключено;1,5
10.02.2023 03:37;48;36,5;80;69;Включено;Выключено;1,5
10.02.2023 03:38;48,5;37;80;66;Включено;Выключено;1,5
10.02.2023 03:39;49;38;80;65;Включено;Выключено;1,5
10.02.2023 03:40;49,5;38;80;63;Включено;Выключено;1,5
10.02.2023 03:41;49,5;38;80;63;Включено;Выключено;1,5
10.02.2023 03:42;49;38,5;80;63;Включено;Выключено;1,5
10.02.2023 03:43;49,5;39;80;63;Включено;Выключено;1,5
10.02.2023 03:44;49,5;39;80;62;Включено;Выключено;1,5
10.02.2023 03:45;50;39,5;80;61;Включено;Выключено;1,5
10.02.2023 03:46;50;39,5;80;60;Включено;Выключено;1,5
10.02.2023 03:47;50,5;40;80;60;Включено;Выключено;1,5
10.02.2023 03:48;51;40,5;80;60;Включено;Выключено;1,5
10.02.2023 03:49;51;40,5;80;59;Включено;Выключено;1,5
10.02.2023 03:50;51;40,5;80;59;Включено;Выключено;1,5
10.02.2023 03:51;52;41,5;80;58;Включено;Выключено;1,5
10.02.2023 03:52;52;41,5;80;58;Включено;Выключено;1,5
10.02.2023 03:53;52,5;42;80;57;Включено;Выключено;1,5
10.02.2023 03:54;52,5;42;80;57;Включено;Выключено;1,5
10.02.2023 03:55;39;38,5;0;0;Выключено;Выключено;1,5
10.02.2023 03:56;35,5;35,5;0;0;Выключено;Выключено;1,5
10.02.2023 03:57;35,5;35,5;0;0;Выключено;Выключено;1,5
10.02.2023 03:58;34,5;34,5;0;0;Выключено;Выключено;1,5
10.02.2023 03:59;34;34;0;0;Выключено;Выключено;1,5
10.02.2023 04:00;34;33,5;0;0;Выключено;Выключено;1,4
10.02.2023 04:01;36;32,5;0;0;Выключено;Выключено;1,4
10.02.2023 04:02;36,5;31,5;0;0;Выключено;Выключено;1,4
10.02.2023 04:03;36;30;0;0;Выключено;Выключено;1,4
10.02.2023 04:04;34,5;29,5;0;0;Выключено;Выключено;1,4
10.02.2023 04:05;33;29;0;0;Выключено;Выключено;1,4
10.02.2023 04:06;32;28,5;0;0;Выключено;Выключено;1,4
10.02.2023 04:07;31;28;0;0;Выключено;Выключено;1,4
10.02.2023 04:08;30;27,5;0;0;Выключено;Выключено;1,4
10.02.2023 04:09;29;27,5;0;0;Выключено;Выключено;1,4
10.02.2023 04:10;28,5;27;0;0;Выключено;Выключено;1,4
10.02.2023 04:11;28;27;0;0;Выключено;Выключено;1,4
10.02.2023 04:12;27,5;26,5;0;0;Выключено;Выключено;1,4
10.02.2023 04:13;27,5;26,5;0;0;Выключено;Выключено;1,4
10.02.2023 04:14;27;26;0;0;Выключено;Выключено;1,4
10.02.2023 04:15;26,5;26;0;0;Выключено;Выключено;1,4
10.02.2023 04:16;26;26;0;0;Выключено;Выключено;1,4
10.02.2023 04:17;26;25,5;0;0;Выключено;Выключено;1,4
10.02.2023 04:18;25,5;25;0;0;Выключено;Выключено;1,4
10.02.2023 04:19;25,5;25;0;0;Выключено;Выключено;1,4
10.02.2023 04:20;25;25;0;0;Выключено;Выключено;1,4
10.02.2023 04:21;25;24,5;0;0;Выключено;Выключено;1,4
10.02.2023 04:22;24,5;24,5;0;0;Выключено;Выключено;1,4
10.02.2023 04:23;24,5;24,5;0;0;Выключено;Выключено;1,4
10.02.2023 04:24;24,5;24,5;0;0;Выключено;Выключено;1,4
10.02.2023 04:25;24;24;0;0;Выключено;Выключено;1,4
10.02.2023 04:26;24;24;0;0;Выключено;Выключено;1,4
10.02.2023 04:27;24;24;0;0;Выключено;Выключено;1,4
10.02.2023 04:28;23,5;23,5;0;0;Выключено;Выключено;1,4
10.02.2023 04:29;23,5;23,5;0;0;Выключено;Выключено;1,4
10.02.2023 04:30;23,5;23,5;0;0;Выключено;Выключено;1,3
10.02.2023 04:31;23;23,5;0;0;Выключено;Выключено;1,3
10.02.2023 04:32;23;23,5;0;0;Выключено;Выключено;1,3
10.02.2023 04:33;23;23,5;0;0;Выключено;Выключено;1,3
10.02.2023 04:34;23;23;0;0;Выключено;Выключено;1,3
10.02.2023 04:35;23;23;0;0;Выключено;Выключено;1,3
10.02.2023 04:36;22,5;23;0;0;Выключено;Выключено;1,3
10.02.2023 04:37;22,5;23;0;0;Выключено;Выключено;1,3
10.02.2023 04:38;22,5;23;0;0;Выключено;Выключено;1,3
10.02.2023 04:39;22,5;22,5;0;0;Выключено;Выключено;1,3
10.02.2023 04:40;22,5;22,5;0;0;Выключено;Выключено;1,3
10.02.2023 04:41;24;24;0;75;Включено;Выключено;1,5
10.02.2023 04:42;33;27,5;40;75;Включено;Выключено;1,5
10.02.2023 04:43;42,5;31;80;75;Включено;Выключено;1,5
10.02.2023 04:44;44;32,5;80;74;Включено;Выключено;1,5
10.02.2023 04:45;45;33,5;80;73;Включено;Выключено;1,5
10.02.2023 04:46;45,5;34,5;80;73;Включено;Выключено;1,5
10.02.2023 04:47;46,5;35;80;72;Включено;Выключено;1,5
10.02.2023 04:48;47,5;36;80;71;Включено;Выключено;1,5
10.02.2023 04:49;48;36,5;80;70;Включено;Выключено;1,5
10.02.2023 04:50;48,5;37;80;68;Включено;Выключено;1,5
10.02.2023 04:51;49;37,5;80;66;Включено;Выключено;1,5
10.02.2023 04:52;49,5;38;80;64;Включено;Выключено;1,5
10.02.2023 04:53;49;38,5;80;64;Включено;Выключено;1,5
10.02.2023 04:54;49,5;38,5;80;63;Включено;Выключено;1,5
10.02.2023 04:55;49,5;38,5;80;63;Включено;Выключено;1,5
10.02.2023 04:56;49,5;38,5;80;63;Включено;Выключено;1,5
10.02.2023 04:57;50;39,5;80;61;Включено;Выключено;1,5
10.02.2023 04:58;50,5;40;80;60;Включено;Выключено;1,5
10.02.2023 04:59;50,5;40;80;60;Включено;Выключено;1,5
10.02.2023 05:00;50,5;40;80;60;Включено;Выключено;1,5
10.02.2023 05:01;51,5;41;80;59;Включено;Выключено;1,5
10.02.2023 05:02;51,5;41;80;58;Включено;Выключено;1,5
10.02.2023 05:03;51,5;41;80;58;Включено;Выключено;1,5
10.02.2023 05:04;52;41,5;80;58;Включено;Выключено;1,5
10.02.2023 05:05;52;41,5;80;0;Включено;Выключено;1,5
10.02.2023 05:06;38,5;38;0;0;Выключено;Выключено;1,5
10.02.2023 05:07;37;36,5;0;0;Выключено;Выключено;1,5
10.02.2023 05:08;35,5;35,5;0;0;Выключено;Выключено;1,5
10.02.2023 05:09;34,5;34,5;0;0;Выключено;Выключено;1,5
10.02.2023 05:10;34;33,5;0;0;Выключено;Выключено;1,5
10.02.2023 05:11;34,5;33,5;0;0;Выключено;Выключено;1,4
10.02.2023 05:12;36;32,5;0;0;Выключено;Выключено;1,4
10.02.2023 05:13;36,5;31;0;0;Выключено;Выключено;1,4
10.02.2023 05:14;36;30;0;0;Выключено;Выключено;1,4
10.02.2023 05:15;34;29;0;0;Выключено;Выключено;1,4
10.02.2023 05:16;34;29;0;0;Выключено;Выключено;1,4
10.02.2023 05:17;34;29;0;0;Выключено;Выключено;1,4
10.02.2023 05:18;31;28,5;0;0;Выключено;Выключено;1,4
10.02.2023 05:19;30;28;0;0;Выключено;Выключено;1,4
10.02.2023 05:20;29,5;27,5;0;0;Выключено;Выключено;1,4
10.02.2023 05:21;29;27,5;0;0;Выключено;Выключено;1,4
10.02.2023 05:22;28,5;27;0;0;Выключено;Выключено;1,4
10.02.2023 05:23;28,5;27;0;0;Выключено;Выключено;1,4
10.02.2023 05:24;27,5;26,5;0;0;Выключено;Выключено;1,4
10.02.2023 05:25;27;26;0;0;Выключено;Выключено;1,4
10.02.2023 05:26;26,5;26;0;0;Выключено;Выключено;1,4
10.02.2023 05:27;26,5;25,5;0;0;Выключено;Выключено;1,4
10.02.2023 05:28;26;25,5;0;0;Выключено;Выключено;1,4
10.02.2023 05:29;26;25,5;0;0;Выключено;Выключено;1,4
10.02.2023 05:30;25,5;25;0;0;Выключено;Выключено;1,4
10.02.2023 05:31;25;25;0;0;Выключено;Выключено;1,4
10.02.2023 05:32;25;25;0;0;Выключено;Выключено;1,4
10.02.2023 05:33;24,5;24,5;0;0;Выключено;Выключено;1,4
10.02.2023 05:34;24,5;24,5;0;0;Выключено;Выключено;1,4
10.02.2023 05:35;24,5;24,5;0;0;Выключено;Выключено;1,4
10.02.2023 05:36;24,5;24;0;0;Выключено;Выключено;1,4
10.02.2023 05:37;24;24;0;0;Выключено;Выключено;1,4
10.02.2023 05:38;24;24;0;0;Выключено;Выключено;1,4
10.02.2023 05:39;24;24;0;0;Выключено;Выключено;1,4
10.02.2023 05:40;23,5;23,5;0;0;Выключено;Выключено;1,4
10.02.2023 05:41;23,5;23,5;0;0;Выключено;Выключено;1,4
10.02.2023 05:42;23,5;23,5;0;0;Выключено;Выключено;1,3
10.02.2023 05:43;23,5;23,5;0;0;Выключено;Выключено;1,3
10.02.2023 05:44;23;23,5;0;0;Выключено;Выключено;1,3
10.02.2023 05:45;23;23;0;0;Выключено;Выключено;1,3
10.02.2023 05:46;23;23;0;0;Выключено;Выключено;1,3
10.02.2023 05:47;23;23;0;0;Выключено;Выключено;1,3
10.02.2023 05:48;23;23;0;0;Выключено;Выключено;1,3
10.02.2023 05:49;22,5;23;0;0;Выключено;Выключено;1,3
10.02.2023 05:50;22,5;23;0;0;Выключено;Выключено;1,3
10.02.2023 05:51;22,5;22,5;0;0;Выключено;Выключено;1,3
10.02.2023 05:52;22,5;22,5;0;0;Выключено;Выключено;1,3
10.02.2023 05:53;22,5;22,5;0;0;Выключено;Выключено;1,3
10.02.2023 05:54;26;24,5;40;76;Включено;Выключено;1,5
10.02.2023 05:55;33;28;80;76;Включено;Выключено;1,5
10.02.2023 05:56;42,5;31;80;77;Включено;Выключено;1,5
10.02.2023 05:57;42,5;31;80;77;Включено;Выключено;1,5
10.02.2023 05:58;44,5;33;80;76;Включено;Выключено;1,5
10.02.2023 05:59;32;31,5;0;0;Выключено;Выключено;1,5
10.02.2023 06:00;31;31;0;0;Выключено;Выключено;1,5
10.02.2023 06:01;29,5;29,5;0;0;Выключено;Выключено;1,5
10.02.2023 06:02;29;29;0;0;Выключено;Выключено;1,5
10.02.2023 06:03;28,5;28,5;0;0;Выключено;Выключено;1,5
10.02.2023 06:04;28;28;0;0;Выключено;Выключено;1,3
10.02.2023 06:05;29,5;28;0;0;Выключено;Выключено;1,3
10.02.2023 06:06;31;27;0;0;Выключено;Выключено;1,3
10.02.2023 06:07;31;26;0;0;Выключено;Выключено;1,3
10.02.2023 06:08;30;25,5;0;0;Выключено;Выключено;1,3
10.02.2023 06:09;29;25,5;0;0;Выключено;Выключено;1,3
10.02.2023 06:10;28;25;0;0;Выключено;Выключено;1,3
10.02.2023 06:11;27,5;25;0;0;Выключено;Выключено;1,3
10.02.2023 06:12;26,5;24,5;0;0;Выключено;Выключено;1,3
10.02.2023 06:13;26;24,5;0;0;Выключено;Выключено;1,3
10.02.2023 06:14;25,5;24;0;0;Выключено;Выключено;1,3
10.02.2023 06:15;25;24;0;0;Выключено;Выключено;1,3
10.02.2023 06:16;24,5;23,5;0;0;Выключено;Выключено;1,3
10.02.2023 06:17;24,5;23,5;0;0;Выключено;Выключено;1,3
10.02.2023 06:18;24;23,5;0;0;Выключено;Выключено;1,3
10.02.2023 06:19;23,5;23,5;0;76;Выключено;Выключено;1,5
10.02.2023 06:20;33,5;28,5;40;76;Включено;Выключено;1,5
10.02.2023 06:21;41,5;30;80;77;Включено;Выключено;1,5
10.02.2023 06:22;43;31,5;80;76;Включено;Выключено;1,5
10.02.2023 06:23;44;32,5;80;76;Включено;Выключено;1,5
10.02.2023 06:24;45,5;34;80;76;Включено;Выключено;1,5
10.02.2023 06:25;46;34,5;80;73;Включено;Выключено;1,5
10.02.2023 06:26;46,5;35,5;80;72;Включено;Выключено;1,5
10.02.2023 06:27;47,5;36;80;71;Включено;Выключено;1,5
10.02.2023 06:28;47,5;36;80;71;Включено;Выключено;1,5
10.02.2023 06:29;48,5;37;80;70;Включено;Выключено;1,5
10.02.2023 06:30;49;37,5;80;67;Включено;Выключено;1,5
10.02.2023 06:31;49,5;38;80;66;Включено;Выключено;1,5
10.02.2023 06:32;50;38,5;80;65;Включено;Выключено;1,5
10.02.2023 06:33;50;39;80;65;Включено;Выключено;1,5
10.02.2023 06:34;50;39,5;80;63;Включено;Выключено;1,5
10.02.2023 06:35;50;39,5;80;62;Включено;Выключено;1,5
10.02.2023 06:36;50;40;80;62;Включено;Выключено;1,5
10.02.2023 06:37;50,5;40;80;61;Включено;Выключено;1,5
10.02.2023 06:38;51;40,5;80;61;Включено;Выключено;1,5
10.02.2023 06:39;51;40,5;80;59;Включено;Выключено;1,5
10.02.2023 06:40;51,5;41;80;59;Включено;Выключено;1,5
10.02.2023 06:41;52;41,5;80;59;Включено;Выключено;1,5
10.02.2023 06:42;51,5;41,5;80;58;Включено;Выключено;1,5
10.02.2023 06:43;52,5;42;80;58;Включено;Выключено;1,5
10.02.2023 06:44;52,5;42;80;58;Включено;Выключено;1,5
10.02.2023 06:45;52,5;42;80;58;Включено;Выключено;1,5
10.02.2023 06:46;45;41,5;0;0;Выключено;Выключено;1,5
10.02.2023 06:47;37;37;0;0;Выключено;Выключено;1,5
10.02.2023 06:48;37;37;0;0;Выключено;Выключено;1,5
10.02.2023 06:49;35,5;35,5;0;0;Выключено;Выключено;1,5
10.02.2023 06:50;35;34,5;0;0;Выключено;Выключено;1,5
10.02.2023 06:51;34;34;0;0;Выключено;Выключено;1,4
10.02.2023 06:52;34;33,5;0;0;Выключено;Выключено;1,4
10.02.2023 06:53;36,5;32,5;0;0;Выключено;Выключено;1,4
10.02.2023 06:54;37;31;0;0;Выключено;Выключено;1,4
10.02.2023 06:55;36;30;0;0;Выключено;Выключено;1,4
10.02.2023 06:56;34;29,5;0;0;Выключено;Выключено;1,4
10.02.2023 06:57;32,5;29;0;0;Выключено;Выключено;1,4
10.02.2023 06:58;31,5;28,5;0;0;Выключено;Выключено;1,4
10.02.2023 06:59;30;28;0;0;Выключено;Выключено;1,4
10.02.2023 07:00;29,5;27,5;0;0;Выключено;Выключено;1,4
10.02.2023 07:01;29;27,5;0;0;Выключено;Выключено;1,4
10.02.2023 07:02;29;27,5;0;0;Выключено;Выключено;1,4
10.02.2023 07:03;28,5;27;0;0;Выключено;Выключено;1,4
10.02.2023 07:04;27,5;26,5;0;0;Выключено;Выключено;1,4
10.02.2023 07:05;27;26,5;0;0;Выключено;Выключено;1,4
10.02.2023 07:06;27;26;0;0;Выключено;Выключено;1,4
10.02.2023 07:07;26,5;26;0;0;Выключено;Выключено;1,4
10.02.2023 07:08;26;26;0;0;Выключено;Выключено;1,4
10.02.2023 07:09;25,5;25,5;0;0;Выключено;Выключено;1,4
10.02.2023 07:10;25,5;25,5;0;0;Выключено;Выключено;1,4
10.02.2023 07:11;25,5;25;0;0;Выключено;Выключено;1,4
10.02.2023 07:12;25;25;0;0;Выключено;Выключено;1,4
10.02.2023 07:13;24,5;24,5;0;0;Выключено;Выключено;1,4
10.02.2023 07:14;24,5;24,5;0;0;Выключено;Выключено;1,4
10.02.2023 07:15;24,5;24,5;0;0;Выключено;Выключено;1,4
10.02.2023 07:16;24,5;24,5;0;0;Выключено;Выключено;1,4
10.02.2023 07:17;24;24;0;0;Выключено;Выключено;1,4
10.02.2023 07:18;24;24;0;0;Выключено;Выключено;1,4
10.02.2023 07:19;23,5;24;0;0;Выключено;Выключено;1,4
10.02.2023 07:20;23,5;24;0;0;Выключено;Выключено;1,4
10.02.2023 07:21;23,5;23,5;0;0;Выключено;Выключено;1,4
10.02.2023 07:22;23,5;23,5;0;0;Выключено;Выключено;1,4
10.02.2023 07:23;23,5;23,5;0;0;Выключено;Выключено;1,4
10.02.2023 07:24;23;23,5;0;0;Выключено;Выключено;1,4
10.02.2023 07:25;23;23;0;0;Выключено;Выключено;1,4
10.02.2023 07:26;23;23;0;0;Выключено;Выключено;1,4
10.02.2023 07:27;23;23;0;0;Выключено;Выключено;1,4
10.02.2023 07:28;23;23;0;0;Выключено;Выключено;1,4
10.02.2023 07:29;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 07:30;28;28;0;76;Выключено;Выключено;1,5
10.02.2023 07:31;33,5;28,5;40;76;Включено;Выключено;1,5
10.02.2023 07:32;39;29;80;76;Включено;Выключено;1,5
10.02.2023 07:33;36,5;31,5;0;76;Выключено;Выключено;1,5
10.02.2023 07:34;35,5;30,5;40;75;Включено;Выключено;1,5
10.02.2023 07:35;43,5;32,5;80;75;Включено;Выключено;1,5
10.02.2023 07:36;43,5;32,5;80;75;Включено;Выключено;1,5
10.02.2023 07:37;45,5;34;80;74;Включено;Выключено;1,5
10.02.2023 07:38;39;34,5;0;0;Выключено;Выключено;1,5
10.02.2023 07:39;31,5;31,5;0;0;Выключено;Выключено;1,5
10.02.2023 07:40;30;30;0;0;Выключено;Выключено;1,5
10.02.2023 07:41;29,5;29;0;0;Выключено;Выключено;1,5
10.02.2023 07:42;29,5;29;0;0;Выключено;Выключено;1,5
10.02.2023 07:43;29;28,5;0;0;Выключено;Выключено;1,3
10.02.2023 07:44;28,5;28,5;0;0;Выключено;Выключено;1,3
10.02.2023 07:45;31,5;27;0;0;Выключено;Выключено;1,3
10.02.2023 07:46;31;26;0;0;Выключено;Выключено;1,3
10.02.2023 07:47;30;26;0;0;Выключено;Выключено;1,3
10.02.2023 07:48;29;25,5;0;0;Выключено;Выключено;1,3
10.02.2023 07:49;28;25,5;0;0;Выключено;Выключено;1,3
10.02.2023 07:50;27,5;25;0;0;Выключено;Выключено;1,3
10.02.2023 07:51;26,5;25;0;0;Выключено;Выключено;1,3
10.02.2023 07:52;26,5;25;0;0;Выключено;Выключено;1,3
10.02.2023 07:53;26;24,5;0;0;Выключено;Выключено;1,3
10.02.2023 07:54;25;24;0;0;Выключено;Выключено;1,3
10.02.2023 07:55;25;24;0;0;Выключено;Выключено;1,3
10.02.2023 07:56;24,5;24;0;0;Выключено;Выключено;1,3
10.02.2023 07:57;24,5;23,5;0;0;Выключено;Выключено;1,3
10.02.2023 07:58;24;23,5;0;76;Выключено;Выключено;1,3
10.02.2023 07:59;24;23,5;0;76;Выключено;Выключено;1,3
10.02.2023 08:00;41,5;30;80;77;Включено;Выключено;1,5
10.02.2023 08:01;41,5;30;80;77;Включено;Выключено;1,5
10.02.2023 08:02;44;33;80;76;Включено;Выключено;1,5
10.02.2023 08:03;45;33,5;80;75;Включено;Выключено;1,5
10.02.2023 08:04;46;34,5;80;74;Включено;Выключено;1,5
10.02.2023 08:05;46,5;35;80;72;Включено;Выключено;1,5
10.02.2023 08:06;47,5;36;80;71;Включено;Выключено;1,5
10.02.2023 08:07;47,5;36;80;71;Включено;Выключено;1,5
10.02.2023 08:08;48;36,5;80;70;Включено;Выключено;1,5
10.02.2023 08:09;48,5;37,5;80;69;Включено;Выключено;1,5
10.02.2023 08:10;49;37,5;80;67;Включено;Выключено;1,5
10.02.2023 08:11;49;37,5;80;67;Включено;Выключено;1,5
10.02.2023 08:12;50;38,5;80;65;Включено;Выключено;1,5
10.02.2023 08:13;49,5;39;80;62;Включено;Выключено;1,5
10.02.2023 08:14;49,5;39;80;62;Включено;Выключено;1,5
10.02.2023 08:15;50;39,5;80;61;Включено;Выключено;1,5
10.02.2023 08:16;50;40;80;60;Включено;Выключено;1,5
10.02.2023 08:17;51;40,5;80;60;Включено;Выключено;1,5
10.02.2023 08:18;51;40,5;80;60;Включено;Выключено;1,5
10.02.2023 08:19;51,5;41;80;59;Включено;Выключено;1,5
10.02.2023 08:20;51,5;41;80;59;Включено;Выключено;1,5
10.02.2023 08:21;52;41,5;80;58;Включено;Выключено;1,5
10.02.2023 08:22;45,5;41;0;0;Выключено;Выключено;1,5
10.02.2023 08:23;38;37,5;0;0;Выключено;Выключено;1,5
10.02.2023 08:24;36;36;0;0;Выключено;Выключено;1,5
10.02.2023 08:25;35;35;0;0;Выключено;Выключено;1,5
10.02.2023 08:26;34,5;34;0;0;Выключено;Выключено;1,5
10.02.2023 08:27;33,5;33,5;0;0;Выключено;Выключено;1,5
10.02.2023 08:28;34;33;0;0;Выключено;Выключено;1,4
10.02.2023 08:29;36;32,5;0;0;Выключено;Выключено;1,4
10.02.2023 08:30;36,5;30,5;0;0;Выключено;Выключено;1,4
10.02.2023 08:31;35;29,5;0;0;Выключено;Выключено;1,4
10.02.2023 08:32;35;29,5;0;0;Выключено;Выключено;1,4
10.02.2023 08:33;33,5;29;0;0;Выключено;Выключено;1,4
10.02.2023 08:34;31;28;0;0;Выключено;Выключено;1,4
10.02.2023 08:35;31;28;0;0;Выключено;Выключено;1,4
10.02.2023 08:36;29,5;27,5;0;0;Выключено;Выключено;1,4
10.02.2023 08:37;29,5;27,5;0;0;Выключено;Выключено;1,4
10.02.2023 08:38;29,5;27,5;0;0;Выключено;Выключено;1,4
10.02.2023 08:39;28,5;27;0;0;Выключено;Выключено;1,4
10.02.2023 08:40;27,5;26,5;0;0;Выключено;Выключено;1,4
10.02.2023 08:41;27;26;0;0;Выключено;Выключено;1,4
10.02.2023 08:42;26,5;26;0;0;Выключено;Выключено;1,4
10.02.2023 08:43;26;25,5;0;0;Выключено;Выключено;1,4
10.02.2023 08:44;26;25,5;0;0;Выключено;Выключено;1,4
10.02.2023 08:45;25,5;25,5;0;0;Выключено;Выключено;1,4
10.02.2023 08:46;25,5;25,5;0;0;Выключено;Выключено;1,4
10.02.2023 08:47;25;25;0;0;Выключено;Выключено;1,4
10.02.2023 08:48;25;24,5;0;0;Выключено;Выключено;1,4
10.02.2023 08:49;24,5;24,5;0;0;Выключено;Выключено;1,4
10.02.2023 08:50;24,5;24,5;0;0;Выключено;Выключено;1,4
10.02.2023 08:51;24,5;24,5;0;0;Выключено;Выключено;1,4
10.02.2023 08:52;24,5;24,5;0;0;Выключено;Выключено;1,4
10.02.2023 08:53;24;24;0;0;Выключено;Выключено;1,4
10.02.2023 08:54;24;24;0;0;Выключено;Выключено;1,4
10.02.2023 08:55;23,5;24;0;0;Выключено;Выключено;1,4
10.02.2023 08:56;23,5;23,5;0;0;Выключено;Выключено;1,4
10.02.2023 08:57;23,5;23,5;0;0;Выключено;Выключено;1,4
10.02.2023 08:58;23,5;23,5;0;0;Выключено;Выключено;1,4
10.02.2023 08:59;23;23,5;0;0;Выключено;Выключено;1,4
10.02.2023 09:00;23;23,5;0;0;Выключено;Выключено;1,4
10.02.2023 09:01;23;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:02;23;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:03;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:04;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:05;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:06;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:07;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:08;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:09;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:10;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:11;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:12;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:13;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:14;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:15;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:16;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:17;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:18;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:19;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:20;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:21;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:22;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:23;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:24;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:25;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:26;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:27;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:28;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:29;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:30;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:31;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:32;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:33;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:34;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:35;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:36;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:37;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:38;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:39;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:40;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:41;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:42;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:43;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:44;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:45;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:46;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:47;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:48;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:49;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:50;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:51;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:52;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:53;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:54;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:55;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:56;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:57;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:58;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 09:59;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:00;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:01;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:02;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:03;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:04;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:05;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:06;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:07;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:08;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:09;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:10;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:11;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:12;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:13;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:14;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:15;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:16;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:17;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:18;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:19;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:20;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:21;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:22;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:23;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:24;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:25;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:26;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:27;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:28;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:29;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:30;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:31;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:32;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:33;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:34;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:35;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:36;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:37;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:38;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:39;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:40;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:41;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:42;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:43;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:44;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:45;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:46;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:47;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:48;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:49;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:50;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:51;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:52;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:53;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:54;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:55;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:56;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:57;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:58;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 10:59;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:00;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:01;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:02;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:03;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:04;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:05;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:06;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:07;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:08;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:09;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:10;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:11;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:12;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:13;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:14;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:15;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:16;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:17;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:18;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:19;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:20;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:21;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:22;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:23;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:24;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:25;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:26;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:27;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:28;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:29;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:30;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:31;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:32;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:33;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:34;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:35;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:36;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:37;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:38;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:39;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:40;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:41;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:42;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:43;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:44;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:45;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:46;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:47;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:48;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:49;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:50;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:51;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:52;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:53;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:54;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:55;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:56;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:57;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:58;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 11:59;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:00;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:01;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:02;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:03;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:04;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:05;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:06;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:07;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:08;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:09;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:10;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:11;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:12;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:13;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:14;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:15;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:16;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:17;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:18;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:19;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:20;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:21;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:22;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:23;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:24;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:25;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:26;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:27;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:28;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:29;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:30;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:31;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:32;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:33;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:34;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:35;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:36;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:37;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:38;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:39;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:40;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:41;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:42;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:43;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:44;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:45;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:46;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:47;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:48;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:49;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:50;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:51;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:52;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:53;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:54;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:55;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:56;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:57;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:58;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 12:59;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:00;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:01;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:02;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:03;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:04;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:05;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:06;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:07;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:08;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:09;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:10;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:11;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:12;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:13;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:14;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:15;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:16;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:17;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:18;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:19;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:20;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:21;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:22;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:23;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:24;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:25;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:26;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:27;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:28;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:29;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:30;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:31;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:32;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:33;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:34;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:35;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:36;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:37;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:38;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:39;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:40;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:41;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:42;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:43;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:44;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:45;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:46;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:47;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:48;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:49;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:50;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:51;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:52;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:53;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:54;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:55;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:56;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:57;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:58;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 13:59;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:00;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:01;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:02;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:03;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:04;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:05;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:06;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:07;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:08;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:09;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:10;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:11;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:12;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:13;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:14;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:15;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:16;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:17;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:18;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:19;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:20;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:21;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:22;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:23;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:24;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:25;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:26;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:27;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:28;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:29;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:30;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:31;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:32;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:33;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:34;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:35;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:36;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:37;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:38;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:39;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:40;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:41;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:42;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:43;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:44;22,5;23;0;0;Выключено;Выключено;1,4
