﻿Дата;Котел: Подача;Котел: Обратка;Котел: Модуляция;Котел: Цель;Котел: Отопление;Котел: ГВС;Котел: Давление
10.02.2023 14:45;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:46;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:47;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:48;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:49;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:50;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:51;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:52;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:53;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:54;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:55;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:56;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:57;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:58;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 14:59;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:00;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:01;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:02;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:03;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:04;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:05;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:06;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:07;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:08;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:09;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:10;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:11;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:12;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:13;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:14;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:15;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:16;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:17;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:18;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:19;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:20;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:21;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:22;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:23;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:24;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:25;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:26;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:27;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:28;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:29;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:30;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:31;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:32;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:33;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:34;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:35;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:36;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:37;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:38;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:39;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:40;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:41;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:42;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:43;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:44;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:45;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:46;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:47;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:48;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:49;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:50;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:51;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:52;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:53;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:54;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:55;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:56;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:57;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:58;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 15:59;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:00;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:01;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:02;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:03;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:04;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:05;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:06;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:07;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:08;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:09;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:10;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:11;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:12;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:13;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:14;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:15;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:16;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:17;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:18;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:19;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:20;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:21;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:22;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:23;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:24;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:25;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:26;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:27;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:28;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:29;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:30;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:31;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:32;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:33;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:34;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:35;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:36;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:37;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:38;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:39;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:40;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:41;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:42;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:43;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:44;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:45;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:46;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:47;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:48;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:49;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:50;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:51;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:52;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:53;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:54;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:55;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:56;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:57;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:58;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 16:59;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:00;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:01;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:02;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:03;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:04;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:05;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:06;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:07;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:08;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:09;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:10;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:11;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:12;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:13;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:14;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:15;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:16;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:17;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:18;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:19;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:20;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:21;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:22;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:23;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:24;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:25;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:26;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:27;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:28;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:29;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:30;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:31;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:32;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:33;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:34;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:35;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:36;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:37;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:38;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:39;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:40;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:41;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:42;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:43;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:44;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:45;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:46;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:47;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:48;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:49;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:50;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:51;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:52;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:53;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:54;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:55;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:56;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:57;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:58;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 17:59;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:00;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:01;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:02;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:03;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:04;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:05;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:06;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:07;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:08;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:09;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:10;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:11;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:12;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:13;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:14;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:15;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:16;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:17;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:18;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:19;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:20;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:21;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:22;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:23;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:24;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:25;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:26;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:27;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:28;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:29;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:30;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:31;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:32;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:33;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:34;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:35;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:36;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:37;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:38;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:39;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:40;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:41;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:42;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:43;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:44;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:45;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:46;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:47;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:48;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:49;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:50;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:51;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:52;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:53;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:54;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:55;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:56;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:57;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:58;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 18:59;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:00;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:01;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:02;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:03;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:04;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:05;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:06;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:07;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:08;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:09;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:10;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:11;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:12;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:13;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:14;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:15;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:16;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:17;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:18;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:19;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:20;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:21;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:22;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:23;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:24;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:25;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:26;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:27;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:28;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:29;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:30;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:31;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:32;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:33;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:34;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:35;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:36;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:37;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:38;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:39;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:40;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:41;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:42;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:43;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:44;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:45;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:46;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:47;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:48;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:49;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:50;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:51;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:52;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:53;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:54;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:55;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:56;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:57;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:58;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 19:59;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:00;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:01;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:02;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:03;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:04;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:05;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:06;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:07;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:08;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:09;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:10;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:11;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:12;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:13;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:14;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:15;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:16;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:17;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:18;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:19;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:20;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:21;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:22;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:23;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:24;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:25;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:26;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:27;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:28;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:29;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:30;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:31;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:32;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:33;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:34;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:35;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:36;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:37;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:38;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:39;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:40;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:41;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:42;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:43;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:44;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:45;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:46;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:47;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:48;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:49;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:50;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:51;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:52;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:53;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:54;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:55;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:56;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:57;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:58;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 20:59;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:00;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:01;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:02;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:03;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:04;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:05;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:06;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:07;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:08;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:09;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:10;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:11;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:12;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:13;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:14;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:15;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:16;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:17;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:18;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:19;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:20;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:21;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:22;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:23;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:24;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:25;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:26;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:27;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:28;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:29;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:30;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:31;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:32;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:33;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:34;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:35;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:36;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:37;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:38;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:39;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:40;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:41;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:42;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:43;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:44;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:45;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:46;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:47;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:48;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:49;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:50;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:51;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:52;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:53;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:54;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:55;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:56;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:57;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:58;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 21:59;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:00;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:01;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:02;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:03;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:04;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:05;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:06;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:07;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:08;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:09;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:10;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:11;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:12;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:13;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:14;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:15;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:16;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:17;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:18;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:19;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:20;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:21;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:22;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:23;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:24;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:25;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:26;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:27;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:28;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:29;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:30;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:31;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:32;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:33;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:34;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:35;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:36;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:37;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:38;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:39;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:40;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:41;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:42;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:43;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:44;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:45;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:46;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:47;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:48;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:49;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:50;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:51;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:52;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:53;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:54;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:55;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:56;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:57;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:58;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 22:59;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:00;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:01;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:02;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:03;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:04;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:05;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:06;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:07;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:08;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:09;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:10;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:11;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:12;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:13;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:14;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:15;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:16;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:17;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:18;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:19;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:20;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:21;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:22;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:23;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:24;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:25;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:26;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:27;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:28;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:29;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:30;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:31;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:32;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:33;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:34;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:35;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:36;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:37;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:38;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:39;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:40;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:41;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:42;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:43;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:44;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:45;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:46;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:47;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:48;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:49;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:50;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:51;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:52;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:53;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:54;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:55;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:56;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:57;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:58;22,5;23;0;0;Выключено;Выключено;1,4
10.02.2023 23:59;22,5;23;0;0;Выключено;Выключено;1,4
